Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,36.09
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,30.79
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,23.59
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,55.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,152.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.53
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.49
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,34.32
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,31.99
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,26.02
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,144.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,134.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.19
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.26
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,31.58
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,28.03
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,26.34
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.54
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,22.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,23.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,23.27
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,23.18
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,20.16
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,23.29
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,23.13
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,22.87
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,23.65
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,21.98
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,21.19
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,21.98
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,18.78
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,95.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
