Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.67
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,23.91
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,19.51
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,18.99
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,24.66
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,18.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,18.5
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
922349,SHANKLIN DRIVE G282,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,22.16
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,17.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,17.29
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,22.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,22.91
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,16.78
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,16.42
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,22.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,19.37
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,17.24
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,19.35
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,22.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,20.61
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,17.25
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,19.39
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.09
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,22.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,20.39
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,18.66
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,19.17
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
