Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,22.5
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,21.22
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,19.3
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,20.44
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
922349,SHANKLIN DRIVE G282,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.61
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,22.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,18.71
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,18.99
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,18.72
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,22.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,21.06
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,18.38
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.76
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,22.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,20.94
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,20.58
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,22.12
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.96
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,22.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,25.53
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,22.91
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,21.55
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.61
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,22.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,24.46
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,20.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,103.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.23
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,22.7
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,22.65
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,16.88
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,21.0
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
922349,SHANKLIN DRIVE G282,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
