Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,22.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,20.99
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,17.05
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,20.25
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.31
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,23.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,24.57
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,18.33
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,19.98
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.17
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,23.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,25.14
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,17.91
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,20.84
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,106.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.01
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,23.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,26.09
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,17.62
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,20.93
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.31
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,23.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,25.37
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,16.42
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,21.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.86
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,23.5
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,28.62
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,17.53
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,19.48
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,53.9
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,120.1
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
922349,SHANKLIN DRIVE G282,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.06
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,23.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,26.35
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,17.94
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,19.81
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.8
