Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.14
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,23.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,28.86
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,18.16
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,23.24
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,121.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.65
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,76.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,29.48
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,25.44
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,123.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.55
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,75.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,23.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,31.43
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,18.27
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,23.67
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.32
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,26.83
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,17.57
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,26.52
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.56
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,24.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,29.01
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,16.94
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,32.39
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,59.3
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
922349,SHANKLIN DRIVE G282,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.14
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.25
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,24.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,29.01
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,17.51
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,27.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,123.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.17
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.32
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,24.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,29.57
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,24.59
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,57.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
