Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.45
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,24.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,30.01
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,24.79
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,31.14
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,19.48
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,25.86
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,56.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,29.54
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,17.74
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,23.73
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,124.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.68
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,29.64
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,17.73
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,27.64
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
922349,SHANKLIN DRIVE G282,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,119.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,20.13
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,23.54
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,28.46
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.28
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,24.06
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,23.25
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,27.49
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,100.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,22.19
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,23.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,22.25
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
