Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,23.13
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,23.97
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,24.78
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,102.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,21.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,23.92
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,28.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,22.73
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,23.86
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,28.01
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
922349,SHANKLIN DRIVE G282,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,24.87
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,24.67
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,29.67
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.52
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,25.56
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,25.39
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,30.44
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,23.53
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,26.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,29.11
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,24.97
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,23.76
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,31.42
