Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,135.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,25.88
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,23.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,34.06
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,110.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,146.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,24.72
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,24.18
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,30.16
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,52.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
922349,SHANKLIN DRIVE G282,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,131.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.13
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,24.93
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,28.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,34.97
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,56.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,122.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,149.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.43
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,27.13
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,28.98
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,33.83
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,26.04
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,26.11
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,30.68
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,111.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,28.67
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,27.98
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,36.54
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,60.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,157.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
