Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,28.98
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,27.34
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,34.65
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,58.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,148.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,31.15
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,26.99
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,34.88
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,61.6
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,130.4
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,114.2
922349,SHANKLIN DRIVE G282,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,148.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,35.42
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,26.89
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,37.51
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,68.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,147.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,159.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.09
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.61
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.17
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,40.57
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,27.38
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,35.98
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,75.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,169.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,154.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.91
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.48
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.14
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,38.48
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,28.29
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,37.66
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,69.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,160.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,160.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.66
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,38.76
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,32.75
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,36.76
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,61.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,161.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,136.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,156.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.47
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.07
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.29
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.28
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,39.36
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,32.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,37.28
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,64.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,164.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,135.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,158.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.38
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.68
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.53
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
