Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,43.07
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,30.56
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,41.01
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,72.6
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,179.5
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
922349,SHANKLIN DRIVE G282,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,173.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.13
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.99
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,43.45
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,33.01
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,36.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,68.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,181.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.61
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,35.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,29.25
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,32.12
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,62.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,139.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.16
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,36.59
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,29.19
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,30.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,63.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,152.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.29
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.92
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,34.88
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,28.08
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,32.23
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,59.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,33.52
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,30.21
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,36.17
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,56.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,141.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,128.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,154.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,31.89
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,26.44
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,34.83
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,62.4
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
922349,SHANKLIN DRIVE G282,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.83
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.5
