Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,29.96
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,25.62
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,32.03
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,57.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,126.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,137.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.58
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.87
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.99
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,31.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,25.05
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,36.31
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,64.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,154.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.06
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,39.35
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,26.52
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,40.1
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,72.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,166.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,113.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,170.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.63
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.79
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,37.72
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,29.43
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,41.03
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,66.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,158.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,173.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.99
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,34.81
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,31.01
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,39.85
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,59.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,169.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,29.0
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,30.51
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,34.39
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,32.44
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,128.9
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,144.7
922349,SHANKLIN DRIVE G282,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.77
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,29.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,27.82
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,34.69
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,37.25
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,55.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,117.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,144.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,157.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.24
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.55
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.16
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
