Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,33.12
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,37.51
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,44.35
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,63.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,138.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,156.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,185.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.45
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.43
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,29.61
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,33.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,43.06
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,67.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,124.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,139.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,180.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.17
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.42
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,31.53
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,39.77
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,39.45
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,59.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,166.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.17
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,31.99
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,44.64
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,39.84
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,59.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,186.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,169.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.59
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.6
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,33.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,47.84
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,40.13
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,66.5
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,199.8
922349,SHANKLIN DRIVE G282,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,171.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.81
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.35
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.36
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,40.06
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,37.58
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,34.09
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,55.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,167.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,158.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,145.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.85
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.33
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.26
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,39.92
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,34.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,30.88
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,59.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,167.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,132.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.57
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.27
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,70.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
