Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,42.92
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,36.75
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,45.97
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,67.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,179.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,154.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,195.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,40.41
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,39.73
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,33.66
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,58.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,169.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,166.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.49
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,34.36
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,40.6
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,27.59
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,144.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,170.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,29.46
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,38.08
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,31.23
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,58.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,160.3
922349,SHANKLIN DRIVE G282,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,27.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,36.15
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,32.86
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,59.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,152.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.37
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,28.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,33.19
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,35.42
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,120.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,152.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,26.72
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,35.99
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,39.46
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,60.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,150.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,168.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.58
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.28
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
