Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,33.13
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,36.66
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,31.73
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,152.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,135.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.81
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,31.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,38.83
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,32.55
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,133.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,161.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.09
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,31.85
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,34.63
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,35.75
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,144.8
922349,SHANKLIN DRIVE G282,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,151.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.04
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,28.14
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,32.83
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,33.81
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,143.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.58
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.43
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.53
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,28.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,33.75
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,38.05
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,59.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,161.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,31.25
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,37.24
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,36.39
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,152.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.99
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.64
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,32.73
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,38.69
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,38.98
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.37
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.29
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
