Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,30.34
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,36.52
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,34.37
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,150.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,145.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.86
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,29.64
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,31.52
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,29.84
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,123.1
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
922349,SHANKLIN DRIVE G282,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.26
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.98
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,29.54
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,31.59
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,26.93
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,123.3
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.42
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.52
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.18
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.43
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,27.51
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,38.44
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,35.39
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,159.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.13
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,24.74
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,32.39
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,33.61
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.83
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,25.93
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,28.88
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,30.27
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.47
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.08
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,60.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,31.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,30.44
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,32.66
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,133.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,127.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.61
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.56
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,68.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
