Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,34.01
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,30.37
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,32.33
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,126.7
922349,SHANKLIN DRIVE G282,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,65.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,31.08
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,28.67
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,34.68
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,146.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,17.95
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,74.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.42
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.87
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,36.14
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,33.27
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,42.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,150.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,138.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,177.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.06
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,78.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,36.16
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,29.06
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,46.86
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,76.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,150.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,196.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.24
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,75.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.83
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,35.86
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,25.28
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,40.44
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,68.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,148.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,169.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.97
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,78.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,35.28
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,26.06
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,31.27
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,57.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,146.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.42
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.74
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,29.76
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,25.46
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,43.65
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,74.2
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
922349,SHANKLIN DRIVE G282,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,182.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.65
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.67
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
