Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,32.74
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,26.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,39.66
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,63.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,168.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.21
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.23
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,33.39
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,26.92
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,39.62
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,60.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,138.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,166.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.31
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,67.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,34.87
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,29.65
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,31.51
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,144.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.39
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,66.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.27
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,72.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,33.73
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,33.71
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,36.25
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,140.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,153.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.52
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.06
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,26.63
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,26.23
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,39.13
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,64.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,165.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.18
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,28.41
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,25.86
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,34.53
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
922349,SHANKLIN DRIVE G282,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,29.78
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,26.47
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,36.42
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,55.5
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.34
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.17
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
