Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,29.35
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,24.12
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,34.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,56.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,146.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.64
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,34.77
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,25.02
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,31.36
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,57.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.01
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,30.39
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,26.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,34.74
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.23
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,31.71
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,30.13
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,35.29
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
922349,SHANKLIN DRIVE G282,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,31.03
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,28.06
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,32.63
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
922349,SHANKLIN DRIVE G282,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,30.83
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,28.54
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,34.23
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,131.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,33.07
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,25.38
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,33.87
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.58
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
