Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,29.72
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,24.72
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,34.67
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,126.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.77
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,26.12
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,27.28
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,32.41
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,112.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.35
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,23.71
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,31.32
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,31.55
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,100.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.52
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,23.7
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,27.66
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,31.71
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
922349,SHANKLIN DRIVE G282,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,23.28
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,22.65
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,32.76
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,139.9
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,26.49
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,22.52
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,30.51
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,56.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.32
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,29.23
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,27.82
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,62.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,123.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
