Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,22.45
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,21.89
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,37.83
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,69.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,161.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.08
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,27.1
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,23.05
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,34.38
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,60.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.32
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,25.12
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,28.41
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,25.99
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
922349,SHANKLIN DRIVE G282,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.99
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,28.55
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,30.17
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,28.53
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,120.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,126.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,122.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.36
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,30.96
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,27.92
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,29.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,131.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.07
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,22.44
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,31.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,24.44
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,26.22
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,28.33
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,24.99
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,111.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,111.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
