Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,26.66
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,24.67
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,23.27
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
922349,SHANKLIN DRIVE G282,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,23.38
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,29.48
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,23.33
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
922349,SHANKLIN DRIVE G282,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.27
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,26.14
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,26.64
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,23.13
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,112.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.22
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,24.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,27.19
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,22.46
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,20.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,24.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,20.09
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,20.23
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,21.48
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,24.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,16.58
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,20.39
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,20.88
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.96
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,24.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,17.47
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,28.64
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,20.11
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,121.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.09
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
