Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,24.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,22.37
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,20.14
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
922349,SHANKLIN DRIVE G282,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,24.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,21.25
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,17.48
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,21.21
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.67
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,24.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,19.82
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,18.43
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,22.65
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.39
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,24.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,20.98
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,16.72
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,23.26
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,22.63
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,17.23
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,22.27
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,24.55
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,20.04
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,23.13
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,24.06
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,19.13
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,23.96
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
922349,SHANKLIN DRIVE G282,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
