Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,23.84
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,16.92
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,22.96
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,21.57
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,17.05
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,20.72
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,24.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,21.25
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,19.02
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,20.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,22.64
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,19.95
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,21.86
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,21.76
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,19.44
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,21.67
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,21.46
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,18.74
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,22.56
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
922349,SHANKLIN DRIVE G282,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.95
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,27.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,23.32
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
