Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.48
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,21.33
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,28.19
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,23.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,18.67
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,27.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,21.59
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,19.57
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,27.54
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,21.64
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,20.22
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,25.38
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,24.21
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,18.32
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,26.75
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,22.93
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
922349,SHANKLIN DRIVE G282,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,17.34
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,26.87
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,23.57
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,18.09
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,25.81
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,24.05
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
