Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.81
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,17.64
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,26.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,23.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.18
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,19.35
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,28.05
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,30.31
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,19.46
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,26.17
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,32.48
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,18.25
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,26.29
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,31.0
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
922349,SHANKLIN DRIVE G282,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,18.99
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,27.06
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,31.16
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,132.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.18
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,19.97
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,28.84
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,31.99
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,135.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.52
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,17.32
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,28.66
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,32.66
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,57.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
