Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.77
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,18.41
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,29.93
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,34.41
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,146.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,19.01
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,26.54
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,29.93
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.07
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.33
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,20.08
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,29.68
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,34.87
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,54.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
922349,SHANKLIN DRIVE G282,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.41
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,17.61
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,27.49
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,38.62
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,68.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,114.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,162.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.89
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,19.32
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,28.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,35.87
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,59.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,119.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,17.22
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,26.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,35.78
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,65.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,113.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,151.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,19.91
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,29.66
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,32.89
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,124.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,141.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
