Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,17.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,27.59
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,33.64
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,58.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,19.48
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,27.83
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,33.2
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,56.3
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
922349,SHANKLIN DRIVE G282,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,6.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.79
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,29.3
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,20.68
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,29.66
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,27.85
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,123.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,6.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.53
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,29.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,21.12
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,25.74
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,26.13
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,6.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,29.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,20.68
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,23.92
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,24.49
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,29.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,21.88
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,25.32
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,27.33
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.66
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,29.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,26.3
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,27.75
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,25.16
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,116.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
