Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,6.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,24.88
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,26.83
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,28.75
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,113.6
922349,SHANKLIN DRIVE G282,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.67
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.31
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,30.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,28.01
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,28.97
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,32.99
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,141.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.82
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,30.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,28.88
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,25.54
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,32.32
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,30.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,26.17
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,24.71
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,30.02
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,49.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,111.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,30.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,28.77
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,26.58
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,29.37
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,120.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,111.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.75
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,30.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,32.69
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,26.76
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,29.96
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,136.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,30.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,28.01
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,26.19
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,28.79
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,119.6
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
