Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,125.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,30.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,31.09
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,25.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,33.61
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,57.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,105.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,143.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,31.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,27.22
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,26.83
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,36.53
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,58.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,154.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.48
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,26.08
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,26.93
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,36.24
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,59.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,152.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.38
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,30.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,27.31
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,40.12
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,69.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,168.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.65
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,6.0,N Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.35
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,28.33
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,28.85
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,44.78
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,80.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,188.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.03
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,31.5
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,30.81
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,27.66
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,37.29
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,64.6
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,127.8
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
922349,SHANKLIN DRIVE G282,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,157.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,6.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.49
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,31.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,30.05
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,30.33
