Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,36.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,58.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,154.6
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,6.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.02
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,31.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,28.57
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,27.24
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,35.12
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,60.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,114.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,149.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.15
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,31.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,26.33
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,29.21
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,38.22
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,63.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,110.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,121.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,161.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.64
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,29.71
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,28.41
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,36.35
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,62.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,118.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.81
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,28.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,26.65
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,35.52
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,61.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,151.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.55
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.62
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.1
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,31.82
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,26.51
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,36.96
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,65.2
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,132.8
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
922349,SHANKLIN DRIVE G282,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,156.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.87
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.66
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.31
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,30.36
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,27.55
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,38.71
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,66.0
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,127.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,116.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,163.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.58
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.76
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.07
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
