Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,30.38
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,30.51
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,32.31
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,128.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.24
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.43
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,31.99
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,28.39
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,34.75
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,59.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,134.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.28
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,83.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,37.93
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,30.93
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,30.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,59.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,156.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.82
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.82
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,33.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,33.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,30.82
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,140.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,138.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.51
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.01
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.1
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,33.59
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,30.94
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,30.43
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,129.6
922349,SHANKLIN DRIVE G282,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,130.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.96
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,32.33
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,33.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,36.55
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,154.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.76
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.52
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,34.96
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,33.45
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,35.22
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,139.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,148.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.86
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
