Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,40.44
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,30.86
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,39.48
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,63.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,168.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,165.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.53
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,30.07
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,33.61
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,37.42
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,140.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,157.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.91
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,32.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,28.12
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,33.65
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,33.38
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,140.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,141.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.32
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.11
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.54
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,29.31
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,30.03
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,39.12
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,65.5
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,122.1
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
922349,SHANKLIN DRIVE G282,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,164.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,31.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,27.09
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,28.38
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,38.62
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,67.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,120.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,162.3
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.06
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,30.49
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,30.08
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,40.89
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,64.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,126.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,170.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,29.07
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,28.52
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,41.16
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,69.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,121.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,172.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.41
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,6.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.95
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
