Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,31.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,32.87
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,31.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,42.61
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,64.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,136.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,177.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.54
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.52
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,31.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,33.24
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,31.61
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,45.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,71.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,190.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.83
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.97
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.47
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,31.8
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,30.08
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,31.39
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,42.35
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,67.4
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
922349,SHANKLIN DRIVE G282,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,176.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.33
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.41
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.94
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,31.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,34.72
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,33.15
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,44.53
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,65.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,144.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,185.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.17
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.09
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.88
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,31.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,31.49
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,34.85
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,36.29
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,152.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.92
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.84
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.31
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,31.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,28.38
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,35.01
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,28.26
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,118.5
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,147.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,121.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.65
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.14
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,31.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,28.45
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,27.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,31.64
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,135.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.83
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.12
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.27
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
