Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,31.6
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,31.68
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,32.56
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,27.74
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,136.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.94
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.12
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.25
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,31.5
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,29.79
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,36.14
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,27.47
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,49.7
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
922349,SHANKLIN DRIVE G282,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.13
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,31.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,30.39
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,27.83
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,29.31
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,31.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,22.22
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,28.24
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,30.29
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,20.46
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,30.45
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,31.72
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,55.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,127.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,134.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.21
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,22.79
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,30.07
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,30.05
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.46
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,20.04
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,26.29
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,32.07
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,58.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,135.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.68
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.68
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
