Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,31.3
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,17.62
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,24.35
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,32.58
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,63.1
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
922349,SHANKLIN DRIVE G282,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.47
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,31.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,18.06
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,24.65
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,30.32
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,56.5
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.35
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,21.94
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,28.74
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,27.55
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.01
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.16
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,19.82
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,26.12
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,27.77
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
922349,SHANKLIN DRIVE G282,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.66
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,18.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,29.09
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,25.94
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,6.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.55
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.64
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,17.15
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,29.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,27.86
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.82
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.55
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.79
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.5
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,18.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,19.29
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,31.22
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,59.6
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
922349,SHANKLIN DRIVE G282,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,133.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.67
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
