Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,15.11
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,17.97
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,25.76
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.35
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.17
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.88
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,31.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,22.86
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,18.85
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,28.21
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.25
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.98
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,26.28
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,16.49
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,29.42
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,60.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,19.01
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,15.08
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,26.15
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,56.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
922349,SHANKLIN DRIVE G282,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.14
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.79
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.17
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,23.75
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,23.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,28.67
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.36
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.74
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,27.82
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,24.82
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,28.43
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
922349,SHANKLIN DRIVE G282,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.51
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,6.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.83
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,22.43
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,26.73
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,27.11
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.96
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,6.0,N Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,54.3
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.93
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.65
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
