Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,19.57
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,31.32
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,28.78
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,6.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.03
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.43
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,21.63
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,26.36
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,29.39
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
922349,SHANKLIN DRIVE G282,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.42
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.16
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.43
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,23.04
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,24.98
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,35.92
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,64.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,153.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,6.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.51
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.01
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,24.61
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,28.19
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,29.51
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,127.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,21.72
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,25.26
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,29.71
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
922349,SHANKLIN DRIVE G282,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.61
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.91
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,21.65
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,27.47
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,28.45
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.39
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.46
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,28.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,30.92
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,28.84
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,129.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.92
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,6.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.58
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.44
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
