Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,30.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,27.25
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,31.63
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,29.12
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,115.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,6.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.63
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,21.19
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,33.15
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,25.29
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.79
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,23.95
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,26.53
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,24.93
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,6.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.98
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.3
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,26.0
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,26.53
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,26.38
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
922349,SHANKLIN DRIVE G282,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.75
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,24.97
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,26.97
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,27.59
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,118.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,6.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.98
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,21.46
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,27.22
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,25.34
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,114.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,109.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,15.82
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,24.28
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,28.16
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,120.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
