Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,19.25
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,26.73
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,27.22
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,117.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.23
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,31.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,23.46
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,25.22
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,27.35
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,118.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.44
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.74
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.39
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,22.81
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,23.31
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,29.9
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,52.5
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
922349,SHANKLIN DRIVE G282,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.68
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.56
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.86
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,31.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,23.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,26.11
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,36.78
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,60.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
922349,SHANKLIN DRIVE G282,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.73
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.54
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.55
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,22.61
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,23.21
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,31.24
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.09
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.96
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.81
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,23.96
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,24.55
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,25.43
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,102.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.79
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.49
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,28.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,24.07
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,27.66
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,120.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.19
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
