Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,25.71
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,26.57
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,32.22
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,108.8
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.14
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.84
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.72
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,31.0
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,25.79
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,26.06
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,37.14
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,62.2
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
922349,SHANKLIN DRIVE G282,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,156.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.02
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,31.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,24.84
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,25.35
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,29.88
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,107.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.73
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,24.85
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,25.88
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,27.34
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,117.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.76
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.15
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,29.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,27.71
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,20.42
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,27.67
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,116.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,28.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,26.33
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,22.33
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,29.53
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.02
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.72
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,30.48
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,30.39
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,28.22
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,52.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.77
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
