Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,26.77
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,25.24
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,30.34
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,112.8
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
922349,SHANKLIN DRIVE G282,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,26.98
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,25.53
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,28.05
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,122.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.27
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.08
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.77
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,29.55
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,32.04
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,26.36
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,134.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,26.72
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,26.54
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,24.34
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,113.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,29.26
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,25.55
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,26.45
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,109.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,25.86
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,26.89
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,26.74
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.91
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,31.67
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,38.65
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,28.23
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,132.7
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,160.9
922349,SHANKLIN DRIVE G282,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.98
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.18
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.43
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
