Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,34.65
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,31.87
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,23.07
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,143.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.87
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.98
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,32.01
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,27.53
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,32.02
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,136.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,116.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.88
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.55
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,32.62
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,25.19
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,22.49
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,54.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.06
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.61
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,29.76
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,25.77
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,24.49
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,21.16
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,24.81
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,24.17
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.93
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,23.45
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,23.7
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,28.16
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
922349,SHANKLIN DRIVE G282,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,23.03
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,26.53
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
