Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,22.66
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,24.43
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,23.17
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,105.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.13
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,20.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,24.56
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,21.13
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,22.62
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,21.13
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,20.87
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,21.02
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,20.12
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,22.54
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,23.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,18.36
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,21.91
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
922349,SHANKLIN DRIVE G282,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,21.74
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,18.97
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,21.58
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.77
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,21.61
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,19.47
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,20.62
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
