Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,19.31
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,17.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,20.79
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.36
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,25.86
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,21.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,21.26
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,93.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.72
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.11
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,84.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,33.14
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,20.85
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,20.83
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.04
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,78.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,28.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,23.12
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,22.98
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
922349,SHANKLIN DRIVE G282,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.77
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,27.17
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,24.51
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,20.71
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.77
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.72
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,77.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,28.42
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,32.03
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,22.93
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.87
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,77.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,28.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,29.97
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,27.73
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,24.29
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,125.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.02
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
