Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,28.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,31.45
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,17.88
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,24.73
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,54.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,131.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,6.0,N Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.82
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,81.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,28.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,32.04
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,26.51
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,24.21
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,112.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.05
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,6.0,N Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.71
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.21
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,84.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,28.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,30.08
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,28.18
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,24.96
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
922349,SHANKLIN DRIVE G282,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.87
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,6.0,N Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,76.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,29.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,28.14
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,25.99
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,22.82
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.27
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,6.0,N Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.82
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.46
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,29.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,25.16
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,26.22
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,22.99
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,105.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.67
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.02
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.02
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,29.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,26.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,26.07
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,22.99
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,109.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.35
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.08
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.9
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,29.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,27.07
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,27.37
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,21.28
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.25
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.74
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
