Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,29.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,27.9
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,26.03
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,23.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.11
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.31
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,29.3
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,26.62
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,28.87
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,25.08
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
922349,SHANKLIN DRIVE G282,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.46
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,6.0,N Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.65
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,29.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,26.18
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,28.59
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,21.55
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.37
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,6.0,N Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.99
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,29.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,25.74
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,28.02
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,23.39
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,6.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,29.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,29.18
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,25.55
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,25.37
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,6.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.05
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,30.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,30.16
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,18.29
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,26.75
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,57.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,117.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.13
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,30.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,29.55
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,20.15
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,25.85
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.61
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
