Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.0
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,30.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,28.2
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,18.19
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,27.42
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
922349,SHANKLIN DRIVE G282,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.38
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.86
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,30.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,27.33
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,19.78
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,29.85
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.97
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.49
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,30.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,26.39
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,20.29
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,29.11
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.29
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,30.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,28.32
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,19.85
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,25.91
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,119.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.07
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,30.8
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,27.03
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,20.95
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,27.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,29.33
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,21.21
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,28.18
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,29.28
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,20.53
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,26.76
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,122.1
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
922349,SHANKLIN DRIVE G282,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,116.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
