Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.49
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,18.02
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,28.83
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,26.12
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,20.77
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,25.34
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,111.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,18.66
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,29.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,24.09
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.28
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,20.88
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,21.08
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,26.45
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.42
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,19.02
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,20.96
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,28.32
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,123.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.14
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,19.11
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,21.71
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,30.22
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
922349,SHANKLIN DRIVE G282,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.86
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,20.37
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,25.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,31.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,52.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
