Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.76
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,23.46
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,22.35
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,35.04
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,64.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
922349,SHANKLIN DRIVE G282,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.67
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.81
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,22.09
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,23.81
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,34.29
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,60.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,24.35
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,26.28
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,30.41
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,132.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.14
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,26.26
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,25.22
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,32.49
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,56.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,111.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.05
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,28.54
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,24.35
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,29.47
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
922349,SHANKLIN DRIVE G282,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,128.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.49
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.33
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,28.32
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,25.28
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,28.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.62
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,33.58
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,26.88
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,32.22
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,57.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,140.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,139.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
