Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.13
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,32.26
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,30.59
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,34.32
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,135.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,128.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,31.24
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,29.01
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,33.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,141.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.21
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.03
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,33.08
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,24.95
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,34.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,62.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,138.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,149.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.87
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.11
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,33.99
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,30.34
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,37.95
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,60.7
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,142.2
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,127.8
922349,SHANKLIN DRIVE G282,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,161.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.17
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,32.83
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,28.99
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,36.02
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,59.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,137.9
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.04
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,34.36
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,28.02
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,31.72
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,57.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,143.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.74
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.76
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,29.25
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,31.16
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,32.87
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,123.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,141.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
