Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.57
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.41
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,29.87
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,33.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,36.11
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,139.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,154.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.99
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,26.03
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,29.87
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,35.92
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,57.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,153.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.69
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,27.1
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,30.8
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,34.38
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,115.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,129.3
922349,SHANKLIN DRIVE G282,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.88
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.88
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,25.77
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,31.71
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,35.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,109.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,132.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.01
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,27.47
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,30.35
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,32.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,126.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,140.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,61.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,28.64
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,30.96
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,38.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,62.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,121.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,165.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.24
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.95
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,26.86
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,31.31
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,43.32
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,70.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,183.3
