Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.45
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.87
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,25.26
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,27.02
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,32.09
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.57
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,84.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,26.04
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,26.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,38.72
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,68.4
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
922349,SHANKLIN DRIVE G282,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,166.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.94
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,26.96
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,29.35
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,33.97
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.86
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,27.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,28.77
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,37.28
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,57.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,121.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,156.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.52
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.52
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.51
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,28.97
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,29.07
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,35.27
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.95
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.28
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.17
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,26.42
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,30.42
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,36.25
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,128.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,153.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.12
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.54
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,30.14
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,33.75
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,33.75
