Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,141.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,143.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.04
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.55
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.6
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,30.98
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,34.73
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,33.95
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,129.7
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,145.3
922349,SHANKLIN DRIVE G282,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,144.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.07
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.48
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,77.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,31.28
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,34.82
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,30.46
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,146.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,130.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.89
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.77
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,78.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,32.36
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,35.39
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,36.53
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,148.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,154.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.97
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,28.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,33.91
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,35.46
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,39.99
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,55.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,141.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,148.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.12
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,28.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,36.43
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,39.59
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,46.71
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,61.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,152.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,164.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,194.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.12
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.07
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.62
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.38
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,28.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,37.39
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,42.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,44.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,155.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,176.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,185.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.42
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.96
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,93.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
