Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,36.07
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,56.16
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,45.03
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,69.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,150.4
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,233.5
922349,SHANKLIN DRIVE G282,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,188.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.27
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.19
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.1
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.15
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.48
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.06
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,86.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,41.69
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,51.33
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,43.98
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,53.9
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,172.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,212.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,184.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.83
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.14
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.29
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,38.42
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,40.11
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,39.22
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,160.1
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,166.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,164.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.81
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,33.04
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,38.63
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,32.92
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.55
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,31.99
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,44.91
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,34.54
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,56.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,133.1
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,186.9
922349,SHANKLIN DRIVE G282,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.69
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.32
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,30.24
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,49.43
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,30.07
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,74.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,205.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,130.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.01
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.54
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,80.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,26.63
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,49.24
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,24.61
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,83.3
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,204.7
922349,SHANKLIN DRIVE G282,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.14
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.04
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
