Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,24.18
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,33.48
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,28.08
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.42
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.83
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,25.25
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,26.82
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,28.11
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,120.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.51
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,24.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,30.32
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,28.43
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,126.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,121.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,24.67
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,28.15
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,27.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.82
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,24.84
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,29.29
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,26.16
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,122.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.61
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,26.15
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,33.39
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,27.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,138.8
922349,SHANKLIN DRIVE G282,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.14
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,29.57
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,37.93
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,31.97
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,156.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,135.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.14
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.21
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,28.4
