Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,25.68
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,34.37
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,31.34
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,131.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.85
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,24.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,32.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,29.71
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,100.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,136.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,24.77
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,30.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,25.91
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.13
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,23.33
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,28.15
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,28.99
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,119.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,25.36
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,26.12
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,28.24
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
922349,SHANKLIN DRIVE G282,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.04
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,29.44
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,26.43
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,31.46
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.75
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,26.51
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,28.27
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,33.32
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,140.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.93
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.52
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.31
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
