Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,22.56
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,27.89
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,31.39
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,54.3
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.26
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.66
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,30.12
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,28.42
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,31.96
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.46
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.02
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,33.14
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,27.98
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,28.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,117.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,30.77
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,25.22
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,33.24
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,53.9
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
922349,SHANKLIN DRIVE G282,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,140.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.12
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,33.58
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,29.79
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,38.12
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,55.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,140.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,160.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.71
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.63
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.26
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,36.57
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,27.42
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,36.71
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,151.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,116.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,154.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.23
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.19
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.02
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,36.67
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,21.21
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,30.43
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,67.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,152.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,129.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.98
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
