Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,31.33
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,21.27
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,30.24
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,59.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,30.57
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,22.37
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,28.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.57
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.58
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.18
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.26
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,29.34
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,25.77
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,34.49
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,57.8
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
922349,SHANKLIN DRIVE G282,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,145.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.12
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,32.97
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,29.71
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,31.89
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,136.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,29.21
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,27.19
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,30.92
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,122.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,115.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,133.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.21
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,79.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,27.04
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,32.06
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,41.88
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,175.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.46
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.55
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,74.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,29.41
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,35.09
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,41.98
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,60.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,145.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,176.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.02
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.57
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
