Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,31.89
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,35.19
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,30.62
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,146.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.13
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,83.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,31.79
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,44.97
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,34.21
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,64.6
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,133.1
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,190.0
922349,SHANKLIN DRIVE G282,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.41
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.23
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.35
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.85
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,24.83
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,45.84
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,36.58
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,77.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,191.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,153.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,24.02
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,35.01
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,39.09
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,71.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,147.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,163.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.99
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,24.57
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,26.85
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,34.77
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,57.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,145.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.65
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,85.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,26.86
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,33.96
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,31.77
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,141.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.29
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.14
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,31.25
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,30.99
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,28.77
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,131.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
922349,SHANKLIN DRIVE G282,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.97
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
