Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,31.8
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,25.62
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,30.62
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
922349,SHANKLIN DRIVE G282,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.53
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,26.84
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,25.33
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,31.74
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.66
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.82
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.48
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,34.06
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,30.73
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,30.21
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,141.9
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,130.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,127.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,31.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,24.41
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,34.69
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,133.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,145.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.99
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,25.72
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,26.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,36.96
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,58.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,156.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,28.17
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,28.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,34.74
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,146.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.38
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.84
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,29.67
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,30.0
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,33.46
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,124.1
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
922349,SHANKLIN DRIVE G282,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
