Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,24.78
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,32.39
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,34.42
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,134.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.43
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.46
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,26.44
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,29.11
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,35.38
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,148.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,31.85
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,29.38
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,30.51
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,124.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,130.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.78
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,26.97
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,25.48
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,30.74
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.31
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.95
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.38
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,35.84
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,24.32
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,27.62
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,63.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,149.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,102.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.35
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.11
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,38.52
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,34.15
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,29.51
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,60.4
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,161.6
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,145.3
922349,SHANKLIN DRIVE G282,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,128.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.84
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,32.29
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,26.52
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,32.75
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,59.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,138.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,140.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
