Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,22.29
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,21.61
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,28.96
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.43
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,6.0,N Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,61.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,30.53
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,23.02
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,27.55
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,131.1
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,98.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.76
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,6.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,26.27
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,27.34
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,32.61
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,6.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.72
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,22.74
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,29.89
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,29.05
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.51
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,21.45
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,26.76
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,29.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
922349,SHANKLIN DRIVE G282,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,123.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,18.91
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,28.33
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,23.32
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,20.33
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,24.61
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
