Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,26.76
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,21.37
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,21.73
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,21.33
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,21.07
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,21.68
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,96.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,18.28
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,23.95
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,18.97
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,24.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,22.98
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,20.36
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,18.65
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,97.7
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
922349,SHANKLIN DRIVE G282,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,24.7
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,18.91
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,20.92
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,19.78
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,18.15
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,20.74
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,20.46
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,17.79
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,19.12
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,20.53
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
