Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,22.83
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,19.01
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,23.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,24.51
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,18.89
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,20.34
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,20.45
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,18.16
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,18.75
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
922349,SHANKLIN DRIVE G282,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,17.74
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,17.73
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,20.74
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,16.16
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,17.54
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,20.74
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.83
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,20.74
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,18.62
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,22.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,6.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.15
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.01
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,18.52
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,20.66
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,21.83
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,6.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.65
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
